Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.79
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.81
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
412809,St Erth Church,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.54
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.98
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,24.8
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
