Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,24.9
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.06
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.0
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.1
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.2
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.3
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
