Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.4
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,25.6
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.9
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
412809,St Erth Church,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,25.7
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,25.8
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
412809,St Erth Church,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,25.9
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.1
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.2
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.3
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
412809,St Erth Church,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,26.4
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
