Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,26.6
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
412809,St Erth Church,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,26.7
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,26.8
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
412809,St Erth Church,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
