Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
412809,St Erth Church,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
