Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
412809,St Erth Church,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
