Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.53
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
412809,St Erth Church,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
412809,St Erth Church,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
412809,St Erth Church,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.01
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
