Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.81
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
412809,St Erth Church,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.48
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.29
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
412809,St Erth Church,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
412809,St Erth Church,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.94
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
412809,St Erth Church,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
