Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
412809,St Erth Church,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.05
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.73
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
412809,St Erth Church,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
412809,St Erth Church,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.67
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
412809,St Erth Church,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
412809,St Erth Church,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
412809,St Erth Church,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
412809,St Erth Church,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.29
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
