Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
412809,St Erth Church,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.89
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
412809,St Erth Church,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
412809,St Erth Church,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
412809,St Erth Church,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.21
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
412809,St Erth Church,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
412809,St Erth Church,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
