Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.37
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.65
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.48
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.45
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.62
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
412809,St Erth Church,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
