Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.29
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.0
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.04
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.18
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.78
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.69
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.26
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.61
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
412809,St Erth Church,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.83
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.04
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.56
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
