Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.37
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.45
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
412809,St Erth Church,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.43
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.15
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
412809,St Erth Church,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.93
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.14
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.26
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.42
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
412809,St Erth Church,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.13
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.88
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.66
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
