Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
412809,St Erth Church,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.11
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.83
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
412809,St Erth Church,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
412809,St Erth Church,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
412809,St Erth Church,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.88
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.12
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.5
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
