Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
412809,St Erth Church,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.84
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
412809,St Erth Church,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
412809,St Erth Church,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
412809,St Erth Church,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.59
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
412809,St Erth Church,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
