Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.12
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
