Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
412809,St Erth Church,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.44
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.65
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
