Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
412809,St Erth Church,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.9
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
412809,St Erth Church,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
412809,St Erth Church,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
