Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
412809,St Erth Church,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
