Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
412809,St Erth Church,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.19
