Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.85
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.45
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
412809,St Erth Church,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
