Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.92
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.33
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
412809,St Erth Church,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
412809,St Erth Church,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.42
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
