Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
412809,St Erth Church,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
412809,St Erth Church,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
412809,St Erth Church,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.04
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
412809,St Erth Church,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
412809,St Erth Church,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
