Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
412809,St Erth Church,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.99
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
412809,St Erth Church,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.12
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
412809,St Erth Church,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.11
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
412809,St Erth Church,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
412809,St Erth Church,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.46
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
412809,St Erth Church,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.83
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
412809,St Erth Church,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
