Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.42
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
412809,St Erth Church,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
412809,St Erth Church,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
412809,St Erth Church,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
412809,St Erth Church,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.83
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.97
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
412809,St Erth Church,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.86
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.54
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
412809,St Erth Church,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.33
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
412809,St Erth Church,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
