Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
412809,St Erth Church,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
412809,St Erth Church,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
412809,St Erth Church,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
412809,St Erth Church,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
412809,St Erth Church,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.8
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
412809,St Erth Church,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.61
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.2
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.77
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
412809,St Erth Church,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.34
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
412809,St Erth Church,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
