Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.13
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
412809,St Erth Church,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.47
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
412809,St Erth Church,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
412809,St Erth Church,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
412809,St Erth Church,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.16
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
