Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
412809,St Erth Church,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
412809,St Erth Church,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.95
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
412809,St Erth Church,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
412809,St Erth Church,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.43
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.85
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
412809,St Erth Church,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
