Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
412809,St Erth Church,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.6
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.29
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.0
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
412809,St Erth Church,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
412809,St Erth Church,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.59
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
412809,St Erth Church,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.58
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
412809,St Erth Church,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.11
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
412809,St Erth Church,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.74
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.89
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.93
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
412809,St Erth Church,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
