Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.16
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
412809,St Erth Church,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.63
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
412809,St Erth Church,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.62
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
