Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
412809,St Erth Church,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
412809,St Erth Church,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.99
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
412809,St Erth Church,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
