Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.23
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
412809,St Erth Church,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.32
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.91
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
412809,St Erth Church,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.66
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
