Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.52
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.67
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
