Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
412809,St Erth Church,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.83
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
