Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
412809,St Erth Church,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
412809,St Erth Church,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.51
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
412809,St Erth Church,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
412809,St Erth Church,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
412809,St Erth Church,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
