Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
412809,St Erth Church,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
412809,St Erth Church,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
412809,St Erth Church,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
412809,St Erth Church,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.83
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.09
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.12
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.12
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
412809,St Erth Church,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.71
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
