Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.83
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.79
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
412809,St Erth Church,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.62
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.83
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
412809,St Erth Church,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.61
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.37
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.8
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.17
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
412809,St Erth Church,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.74
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
412809,St Erth Church,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.4
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.2
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.98
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
412809,St Erth Church,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.8
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.07
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.44
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.5
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
412809,St Erth Church,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.56
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
412809,St Erth Church,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.84
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.4
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
412809,St Erth Church,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
