Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.84
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
412809,St Erth Church,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.69
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.14
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
412809,St Erth Church,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.51
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.38
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,77.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.8
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.57
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
412809,St Erth Church,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.57
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.9
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.2
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.57
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
412809,St Erth Church,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.8
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.4
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
412809,St Erth Church,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.77
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.73
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.04
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.08
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
412809,St Erth Church,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
412809,St Erth Church,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
412809,St Erth Church,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.15
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.82
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
412809,St Erth Church,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
