Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.5
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
412809,St Erth Church,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.18
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.77
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
412809,St Erth Church,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.59
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
412809,St Erth Church,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
412809,St Erth Church,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.69
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.54
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.04
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
412809,St Erth Church,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.64
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
