Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
412809,St Erth Church,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.09
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.15
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.66
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
412809,St Erth Church,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.24
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.0
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
412809,St Erth Church,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.4
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.69
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.0
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
412809,St Erth Church,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.07
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.4
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
412809,St Erth Church,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
