Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.75
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.86
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
412809,St Erth Church,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.83
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.38
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.61
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
412809,St Erth Church,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.84
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
412809,St Erth Church,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.03
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.49
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.61
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.41
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
412809,St Erth Church,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.67
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
412809,St Erth Church,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.36
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.37
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
