Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
412809,St Erth Church,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.54
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,76.3
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
412809,St Erth Church,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
412809,St Erth Church,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
412809,St Erth Church,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.99
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.91
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.06
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.02
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.78
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
412809,St Erth Church,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.49
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.71
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
412809,St Erth Church,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.79
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
412809,St Erth Church,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
