Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.7
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.89
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.53
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.08
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
412809,St Erth Church,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
412809,St Erth Church,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.14
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
412809,St Erth Church,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.28
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.06
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.14
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.66
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.01
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
412809,St Erth Church,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
