Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.74
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.0
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
412809,St Erth Church,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.67
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,54.4
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.59
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.34
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
412809,St Erth Church,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
412809,St Erth Church,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
412809,St Erth Church,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
412809,St Erth Church,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
412809,St Erth Church,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.42
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
412809,St Erth Church,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
