Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
412809,St Erth Church,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
412809,St Erth Church,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
412809,St Erth Church,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
412809,St Erth Church,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.54
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
412809,St Erth Church,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
