Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
412809,St Erth Church,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
412809,St Erth Church,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
412809,St Erth Church,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.86
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
