Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.94
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
412809,St Erth Church,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
412809,St Erth Church,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.69
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.07
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.96
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
