Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.84
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.34
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
412809,St Erth Church,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
412809,St Erth Church,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
412809,St Erth Church,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
412809,St Erth Church,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
