Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.8
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
412809,St Erth Church,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
412809,St Erth Church,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
412809,St Erth Church,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
412809,St Erth Church,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
412809,St Erth Church,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
