Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
412809,St Erth Church,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
412809,St Erth Church,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.5
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.73
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
412809,St Erth Church,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.63
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
