Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
412809,St Erth Church,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
412809,St Erth Church,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
412809,St Erth Church,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.87
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.05
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
412809,St Erth Church,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
412809,St Erth Church,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
