Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
412809,St Erth Church,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.18
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
412809,St Erth Church,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
412809,St Erth Church,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.96
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.75
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
412809,St Erth Church,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.08
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
412809,St Erth Church,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.09
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.84
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.54
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
412809,St Erth Church,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.95
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
412809,St Erth Church,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.47
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.6
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.9
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.86
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
412809,St Erth Church,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.53
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.5
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.82
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
412809,St Erth Church,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.31
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.48
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.3
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
