Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.78
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
412809,St Erth Church,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
412809,St Erth Church,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
412809,St Erth Church,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
412809,St Erth Church,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.74
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
412809,St Erth Church,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.45
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.74
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.26
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.5
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
412809,St Erth Church,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.91
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.34
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
412809,St Erth Church,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.93
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.0
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
412809,St Erth Church,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
412809,St Erth Church,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
