Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.42
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.75
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.17
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
412809,St Erth Church,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.66
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.17
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
412809,St Erth Church,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.39
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
412809,St Erth Church,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.94
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.68
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,31.5
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
412809,St Erth Church,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.81
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.81
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
412809,St Erth Church,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
412809,St Erth Church,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
412809,St Erth Church,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.46
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
412809,St Erth Church,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.27
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
412809,St Erth Church,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.9
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
