Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
412809,St Erth Church,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.17
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
412809,St Erth Church,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.18
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.65
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
412809,St Erth Church,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.98
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
412809,St Erth Church,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.89
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.12
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
412809,St Erth Church,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.11
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
412809,St Erth Church,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.18
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.53
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.8
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
412809,St Erth Church,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.95
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.11
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.8
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.98
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
412809,St Erth Church,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.45
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.37
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
412809,St Erth Church,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.32
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
412809,St Erth Church,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
