Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.51
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.31
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.4
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
412809,St Erth Church,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.07
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
412809,St Erth Church,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.83
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
412809,St Erth Church,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.96
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.53
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.7
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
412809,St Erth Church,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.55
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
412809,St Erth Church,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.04
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.41
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
412809,St Erth Church,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.4
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.88
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
412809,St Erth Church,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.51
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.71
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.06
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
412809,St Erth Church,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,10.6
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.73
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.11
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,73.9
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.55
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
412809,St Erth Church,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.07
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.2
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
