Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
412809,St Erth Church,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.47
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.46
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,89.3
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.9
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.79
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
412809,St Erth Church,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.97
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
412809,St Erth Church,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.94
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
412809,St Erth Church,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.51
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.73
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.81
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.96
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
412809,St Erth Church,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
412809,St Erth Church,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.25
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
412809,St Erth Church,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.98
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.39
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.84
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.7
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.4
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
412809,St Erth Church,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.32
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.16
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
412809,St Erth Church,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
