Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.38
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
412809,St Erth Church,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.86
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.1
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.0
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
412809,St Erth Church,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.13
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.77
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,128.3
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
412809,St Erth Church,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,33.35
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,139.5
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.91
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.02
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.08
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.5
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.88
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.15
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
412809,St Erth Church,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
412809,St Erth Church,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.31
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
412809,St Erth Church,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.56
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
412809,St Erth Church,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
