Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
412809,St Erth Church,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.04
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
412809,St Erth Church,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.55
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.97
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
412809,St Erth Church,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.23
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.9
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.1
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
412809,St Erth Church,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
412809,St Erth Church,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.94
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.52
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
