Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
412809,St Erth Church,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.06
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
412809,St Erth Church,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
412809,St Erth Church,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
412809,St Erth Church,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
412809,St Erth Church,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.62
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.72
