Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
412809,St Erth Church,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.33
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
