Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
412809,St Erth Church,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
412809,St Erth Church,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
412809,St Erth Church,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.89
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
412809,St Erth Church,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.2
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
