Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.64
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
412809,St Erth Church,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,32.7
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
412809,St Erth Church,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
412809,St Erth Church,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.37
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
412809,St Erth Church,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
412809,St Erth Church,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.15
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
