Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
412809,St Erth Church,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.37
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.85
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
412809,St Erth Church,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.32
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
412809,St Erth Church,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.43
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
412809,St Erth Church,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.69
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
412809,St Erth Church,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.38
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.29
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.9
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
412809,St Erth Church,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.54
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
412809,St Erth Church,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
